"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021060102_029";"030210601000";"BOURG ET COMIN";"02";"02106";"Bourg-et-Comin";"747469";"6921829";"1950";"";"A4";"22/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,25";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"20/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"2,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"20/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"20/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021310101_029";"030213101000";"BUCY LE LONG";"02";"02131";"Bucy-le-Long";"728637";"6919905";"1800";"";"S9";"11/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
