"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1870,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"291,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2153,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,46";"168";"mg(N)/L";"milligramme d'azote par litre";"81,46";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"04/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
