"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2896,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1629,23";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2519,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2122,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3193,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1463,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1083,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1680,21";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3603,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3470,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3145,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2551,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3594,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3004,21";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2784,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"04/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"A7";"16/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S11";"12/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S12";"16/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S13";"04/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,44";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S15";"04/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S15";"17/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
