"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S11";"30/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"02/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"03/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"04/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"05/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"06/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"07/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"08/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"09/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"10/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"11/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"12/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"13/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"14/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"15/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"16/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"17/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"18/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"19/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"20/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"21/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"22/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"23/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"24/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"25/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"26/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"27/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"28/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"29/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022090101_029";"030220901000";"CONDE EN BRIE";"02";"02209";"Condé-en-Brie";"740406,397100002";"6879099,8329";"1100";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
