"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"01/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"02/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"03/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"4490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"04/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"05/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"06/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"07/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"08/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"12/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"13/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"16/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"17/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"18/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"23/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"24/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"25/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"26/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"27/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"28/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"29/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"30/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"04/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022370101_029";"030223701000";"CRECY SUR SERRE";"02";"02237";"Crécy-sur-Serre";"744197,122400001";"6955292,8769";"2200";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"022380101_029";"030223801000";"CREPY";"02";"02238";"Crépy";"737768";"6944968";"1950";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
