"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"42706,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"04/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"04/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1188,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"651,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1113,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"616,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"525,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"494,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"771,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"399,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"344,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"639,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1115,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"674,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"719,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"691,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A7";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"A7";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"S11";"12/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"023810201_029";"030238102000";"HIRSON 2";"02";"02381";"Hirson";"776784,223300003";"6980684,5345";"20000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";"Correcte"
