"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S11";"12/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S11";"30/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"02/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"03/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"04/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"05/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"06/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"07/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"08/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"09/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"10/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"11/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"12/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"13/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"14/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"15/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"16/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"17/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"18/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"19/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"20/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"21/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"22/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"23/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"24/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"25/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"26/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"27/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"28/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"29/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024970101_029";"030249701000";"MONS EN LAONNOIS";"02";"02497";"Mons-en-Laonnois";"740742";"6937703";"1400";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,78";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"025020101_029";"030250202000";"MONTCORNET 2";"02";"02502";"Montcornet";"772969";"6955850";"4400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
