"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S11";"30/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"02/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"03/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"04/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"05/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"06/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"07/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"08/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"09/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"10/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"11/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"12/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"13/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"14/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"15/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"16/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"17/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"18/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"19/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"20/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"21/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"22/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"23/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"24/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"25/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"26/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"27/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"28/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"29/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"30/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S9";"18/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1500,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
