"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"S10";"23/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"6000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"52883,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1579,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4665,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1930,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"366,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1572,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"766,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1999,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1427,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1021,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"713,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1990,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"859,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2135,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2691,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S10";"03/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S10";"23/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S11";"23/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S15";"04/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1579,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"132,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"311,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4665,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1929,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"365,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1572,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"765,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1999,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"028100201_029";"030281002000";"VILLERS COTTERETS 2";"02";"02810";"Villers-Cotterêts";"704803";"6904610";"18000";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
