"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"263,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,06";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"31/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"S17";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"S17";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,85";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"262,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034503601000_029";"034503601000";"BOISMORAND";"45";"45036";"Boismorand";"678885,230700001";"6744234,6091";"1500";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2517,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1594,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"279,07";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"339,30";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,47";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034506001000_029";"034506001000";"LA BUSSIERE";"45";"45060";"Bussière";"680581,318800002";"6739202,7059";"1033";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1594,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034509502000_029";"034509502000";"CHILLEURS AUX BOIS hameau Gallerand";"45";"45095";"Chilleurs-aux-Bois";"638698,686499998";"6773716,1958";"320";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"25/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11417,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034522401000_029";"034522401000";"NEUVILLE AUX BOIS";"45";"45224";"Neuville-aux-Bois";"630191,868000001";"6775863,9416";"8200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
