"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"62,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6600,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
