"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"62,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S10";"19/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"62,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"29,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"53,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038069901000_029";"038069901000";"LE QUESNE";"80";"80699";"Saint-Aubin-Rivière";"613169,145900004";"6975066,5284";"3500";"";"S9";"19/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038073201000_029";"038073202000";"SENARPONT";"80";"80732";"Senarpont";"607099,672600001";"6977756,5764";"1170";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
