"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"831,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3157,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A6";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,64";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3280,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,18";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,64";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3280,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102330102_029";"031023301000";"MERY-SUR-SEINE";"10";"10233";"Méry-sur-Seine";"765031,356600002";"6823951,3831";"2500";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
