"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
