"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A6";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5582,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
