"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"225,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,03";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1581,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,26";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1800,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"241,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,26";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1749,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"231,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,26";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1677,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9280,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,26";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3179,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9920,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3120,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3051,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3303,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2876,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2760,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3271,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3259,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3245,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,23";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3095,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3625,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3591,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8920,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,44";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3161,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,95";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3103,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9920,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,19";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3193,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,59";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3977,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,22";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"S6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3652,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,14";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1238,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
