"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"50000,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,24";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14978,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1885,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"S5";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1580,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10437_029";"037729102000";"Le Mesnil Amelot";"77";"77291";"Mesnil-Amelot";"670370,687100001";"6879461,3786";"20000";"";"S7";"31/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10440_029";"037737102000";"POMMEUSE";"77";"77371";"Pommeuse";"699914,832000002";"6856631,3969";"8500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
