"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"12/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"13/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"16/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1706,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"16/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"17/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"20/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"23/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"24/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1508,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"24/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,13";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"25/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,87";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"27/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"30/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1410,77";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"30/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2216,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1163,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2216,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"936,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1230,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"875,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"362,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1810,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"445,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"675,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"231,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1155,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"760,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"670,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1025,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"545,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"985,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,72";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5072,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,06";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2267,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,85";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5774,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,88";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5292,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,65";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4291,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,25";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10441_029";"037711803000";"Claye";"77";"77118";"Claye-Souilly";"678008,7399";"6871246,7482";"19333";"";"S6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3718,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10442_029";"037729202000";"Messy Gressy";"77";"77292";"Messy";"677170,087399997";"6874319,8195";"2800";"";"A3";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
