"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31626,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,82";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32361,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,76";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34940,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"12/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"37870,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"13/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"30747,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28534,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,03";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"30303,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"16/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33148,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,38";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"17/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"37117,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,16";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"18/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"41773,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"19/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
