"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"02/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"03/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"04/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"05/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"06/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"07/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"08/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"09/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"10/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"11/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"12/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"13/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"14/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"15/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"16/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"17/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"19/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"20/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"21/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"22/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"23/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"24/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"25/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"26/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"27/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"28/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"29/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"30/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"31/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"115";"m3";"mètre cube";"";"Correcte"
