"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2541,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2620,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"268,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"726,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4792,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5414,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"638,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3217,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4402,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2715,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"201,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"627,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3782,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4201,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"215,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1029,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4909,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6791,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1331,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5895,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14508,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"962,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6542,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1188,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2389,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"681,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3464,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4290,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"249,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1183,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"209,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5663,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10529,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"359,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"775,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6093,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8060,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"303,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"970,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"178,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4370,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4947,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"525,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3714,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4253,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"870,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2561,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6351,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"195,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1287,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"356,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6178,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"399,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2908,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3352,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"630,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3755,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5544,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"645,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"239,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4962,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5418,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22440,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4914,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22040,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4684,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22940,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4989,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5159,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7035,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6726,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19780,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4075,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31840,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6559,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28280,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5826,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18780,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3925,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6309,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4136,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6751,00";"67";"kg";"kilogramme";"";"Correcte"
