"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3569,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3944,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4013,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2092,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1372,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2092,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4025,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1122,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3982,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"A7";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S10";"17/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"19340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5920,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S11";"09/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S11";"23/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S13";"11/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S13";"16/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S13";"22/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S13";"30/05/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"431,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"02/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"05/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"11/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,38";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"12/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"15/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"16/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"17/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"18/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"19/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,22";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"22/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"29/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,80";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S18";"31/05/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,08";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S6";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"231,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140660101_029";"031406601000";"BERNIERES SUR MER";"14";"14066";"Bernières-sur-Mer";"450358,179700002";"6919078,8164";"97000";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46876,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140700101_029";"031407001000";"BEUVRON EN AUGE";"14";"14070";"Beuvron-en-Auge";"477716,776900001";"6903034,0758";"500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140700101_029";"031407001000";"BEUVRON EN AUGE";"14";"14070";"Beuvron-en-Auge";"477716,776900001";"6903034,0758";"500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140700101_029";"031407001000";"BEUVRON EN AUGE";"14";"14070";"Beuvron-en-Auge";"477716,776900001";"6903034,0758";"500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140700101_029";"031407001000";"BEUVRON EN AUGE";"14";"14070";"Beuvron-en-Auge";"477716,776900001";"6903034,0758";"500";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,56";"168";"mg(N)/L";"milligramme d'azote par litre";"50,56";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A3";"22/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"76,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140770201_029";"031407702000";"BLANGY LE CHATEAU";"14";"14077";"Blangy-le-Château";"501060,883900002";"6908457,7056";"800";"";"A4";"22/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140880101_029";"031408801000";"BONS TASSILLY";"14";"14088";"Bons-Tassilly";"463759,071099997";"6877720,0462";"500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
