"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Refus de dégrillage évacués hors de la STEP";"S11";"10/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Refus de dégrillage évacués hors de la STEP";"S11";"20/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Refus de dégrillage évacués hors de la STEP";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
