"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,50";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,08";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"732,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"130,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"576,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"915,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"915000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,08";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141260101_029";"031412601000";"CAMBREMER";"14";"14126";"Cambremer";"484030,993699998";"6900158,3978";"1300";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"732,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,39";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,57";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1407,34";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141620101_029";"031416201000";"CLECY";"14";"14162";"Clécy";"444916,520800002";"6874699,1642";"2000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"43,30";"67";"kg";"kilogramme";"";"Correcte"
