"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1312,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1312,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"25/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1312,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1476,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"27/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1476,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"28/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1476,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1620,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"31/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143330201_029";"031433301000";"HONFLEUR";"14";"14333";"Honfleur";"501246,920599997";"6927169,6042";"26000";"";"S7";"31/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"19800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,27";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"10/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"11/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"11/05/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,16";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"23/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"23/05/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"804,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143420102_029";"031434201000";"ISIGNY-SUR-MER";"14";"14342";"Isigny-sur-Mer";"402285,2914";"6920841,0507";"6000";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1176,00";"67";"kg";"kilogramme";"";"Correcte"
