"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,30";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,10";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,10";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,10";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"524,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,57";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,30";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,10";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,10";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,10";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144100101_029";"031441001000";"MERY CORBON";"14";"14410";"Méry-Bissières-en-Auge";"475810,047899999";"6898327,612";"1200";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"524,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,46";"168";"mg(N)/L";"milligramme d'azote par litre";"78,46";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A3";"08/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"14,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,96";"168";"mg(N)/L";"milligramme d'azote par litre";"14,96";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144220101_029";"031442201000";"MESNIL MAUGER (LE)";"14";"14431";"Mézidon Vallée d'Auge";"482306,094999999";"6892517,6244";"500";"";"A4";"08/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1118,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144290101_029";"031442901000";"MEULLES";"14";"14371";"Livarot-Pays-d'Auge";"504127,836999997";"6878522,739";"230";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144310201_029";"031443102000";"MEZIDON-CANON";"14";"14431";"Mézidon Vallée d'Auge";"475661,129600003";"6891415,2475";"10000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
