"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"590,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"805,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"805,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"787,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"25/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"698,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"859,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"27/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"662,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"28/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"411,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"429,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144880101_029";"031448801000";"OUISTREHAM";"14";"14488";"Ouistreham";"463288,620999999";"6913014,545";"18000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"895,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"14/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"14/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9009,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,79";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"550,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S12";"31/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"547,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"770,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"770000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,17";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145140101_029";"031451401000";"PONT-L'EVEQUE";"14";"14514";"Pont-l'Évêque";"494354,733000003";"6913759,3166";"7700";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9009,00";"67";"kg";"kilogramme";"";"Correcte"
