"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
