"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Refus de dégrillage produits et évacués via le service des ordures ménagères.";"S11";"16/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Refus de dégrillage produits et évacués via le service des ordures ménagères.";"S11";"23/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Refus de dégrillage produits et évacués via le service des ordures ménagères.";"S11";"30/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"230,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Sables produits et évacués par remorque vers un site de traitement extérieur.";"S10";"31/05/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"29/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,92";"168";"mg(N)/L";"milligramme d'azote par litre";"4,92";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"29/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"30/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"30/05/2017";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"30/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"30/05/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147450101_029";"031474501000";"VIERVILLE SUR MER";"14";"14745";"Vierville-sur-Mer";"415793,755999997";"6927300,623";"900";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
