"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S10";"05/05/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S11";"12/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,15";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S9";"05/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147530101_029";"031475301000";"VILLERS CANIVET BOURG";"14";"14753";"Villers-Canivet";"462609,115000002";"6875962,2109";"900";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,26";"168";"mg(N)/L";"milligramme d'azote par litre";"133,26";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A3";"03/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"86,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"16,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"1,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,28";"168";"mg(N)/L";"milligramme d'azote par litre";"16,28";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147570101_029";"031475701000";"VILLIERS LE SEC";"14";"14200";"Creully sur Seulles";"441193,441200003";"6915665,3533";"450";"";"A4";"03/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"01/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"02/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"03/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"04/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"05/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"06/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"07/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"08/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"09/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"10/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"11/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"12/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"13/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"14/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"15/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"16/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"17/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"18/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"19/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"20/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"21/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"22/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"23/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"24/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"25/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"26/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"27/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"28/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"29/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"30/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Votre commentaire";"S7";"05/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3940,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"184";"mm";"millimètre";"";"Correcte"
