"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"561,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"744,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"691,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"772,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"727,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15782_029";"036053702000";"RIBECOURT DRESLINCOURT 2";"60";"60537";"Ribécourt-Dreslincourt";"694815,865800001";"6933867,9576";"10300";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,30";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";" -0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
