"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"12/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,21";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"15/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"16/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"17/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"22/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"24/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"29/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"30/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"960,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"31/05/2017";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S13";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2174,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5996,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"421,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3621,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"279,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2399,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1548,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1041,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1204,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2477,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"315,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2709,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"986,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"329,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2796,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1019,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8662,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1086,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9231,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"595,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5058,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1820,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2520,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1095,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"237,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2109,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"295,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2891,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"313,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3067,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4775,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2515,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22060,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5603,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20960,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,30";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5303,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10840,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,30";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2743,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2874,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3044,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5578,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21960,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,30";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5117,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"15860_029";"037671102000";"LE TREPORT";"76";"76711";"Tréport";"584757,000200003";"6996930,0016";"45100";"";"S8";"26/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"30,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,97";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,02";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
