"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,97";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,61";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16083_029";"037846404000";"ORCEMONT - LES ROTIS";"78";"78464";"Orcemont";"611803,7443";"6833759,8613";"75";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16138_029";"037846402000";"ORCEMONT- EPINAYE";"78";"78464";"Orcemont";"612860,520499997";"6831834,3112";"110";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16139_029";"037846403000";"ORCEMONT- ETANG GUILLEMET";"78";"78464";"Orcemont";"612102,760499999";"6834886,462";"100";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"120";"m3/j";"mètre cube par jour";"";""
