"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"01/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19431,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1758_029";"037861601000";"THOIRY";"78";"78616";"Thoiry";"611313,166400001";"6865744,6652";"5100";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
