"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1546,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1539,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1533,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61220,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1542,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46620,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1174,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19341_029";"036040302000";"MILLY SUR THERAIN 2";"60";"60403";"Milly-sur-Thérain";"626774";"6933751";"7000";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1570,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31526,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7348,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,26";"168";"mg(N)/L";"milligramme d'azote par litre";"106,26";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19512_029";"035027901000";"LE LOREY";"50";"50279";"Lorey";"385489,332099997";"6896380,5252";"270";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
