"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4281,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"175,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1750,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
