"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"29386,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"354,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"376,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"297,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"325,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"313,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"425,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"392,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"305,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S11";"02/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S11";"09/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S11";"15/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S11";"21/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S11";"29/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"333,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"354,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"376,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"297,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"306,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"325,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"313,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"425,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"392,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"305,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S6";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,12";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4095,50";"67";"kg";"kilogramme";"";"Correcte"
