"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S9";"18/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,50";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S9";"24/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
