"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21293_029";"0435018S0001";"LA BAZOUGE DU DESERT";"35";"35018";"Bazouge-du-Désert";"396671,883100003";"6824308,501";"750";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2981,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"213360101_029";"032133601000";"LAIGNES";"21";"21336";"Laignes";"801508,673799999";"6751091,4237";"1100";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
