"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"27/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"28/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S6";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S6";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S9";"30/05/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"S9";"30/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"110,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215050101_029";"032150501000";"PRECY-SOUS-THIL NOUVELLE";"21";"21505";"Précy-sous-Thil";"798185,191600002";"6700357,3559";"1000";"";"S6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215310101_029";"032153101000";"ROUVRAY";"21";"21531";"Rouvray";"782775,011500001";"6702126,0251";"800";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
