"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,96";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"07/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,05";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,05";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,91";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,98";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"11/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"12/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,87";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"13/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,09";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,43";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"16/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,86";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"18/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,15";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"19/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,96";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"20/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,89";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"21/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,03";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"22/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,24";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,63";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"24/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,88";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"25/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,15";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"26/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,49";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"27/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,88";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"28/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,49";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"29/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,97";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"30/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,26";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"31/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,26";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,29";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,21";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"278,61";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,29";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"207,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,21";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"278,61";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
