"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19415,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10710,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1785,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10710,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
