"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"05/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"06/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"07/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"08/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"12/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"13/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"16/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"17/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"18/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"19/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"20/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"21/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"22/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"23/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"24/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
