"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"30/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27900,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28100,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16040,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16180,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15810,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15510,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15830,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16100,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"12/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
