"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,86";"168";"mg(N)/L";"milligramme d'azote par litre";"61,86";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"14/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,48";"168";"mg(N)/L";"milligramme d'azote par litre";"4,48";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"14/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,93";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6458,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1244,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,65";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1864,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2124,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S11";"31/05/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"103,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270510101_029";"032705101000";"BEAUMONT LE ROGER";"27";"27051";"Beaumont-le-Roger";"537093,314499997";"6889171,3153";"4400";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,93";"243";"%";"pourcentage";"";"Correcte"
