"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,80";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271080101_029";"032710801000";"BOURTH";"27";"27108";"Bourth";"538664,994800001";"6854792,0103";"1300";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"367,20";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15886,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271120101_029";"032711201000";"BRETEUIL-SUR-ITON";"27";"27112";"Breteuil";"547634,935800001";"6861579,5943";"4000";"";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
