"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18457,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"94,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"62,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"182,57";"67";"kg";"kilogramme";"";"Correcte"
