"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"01/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"400,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,20";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"06/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1900,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"07/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1900,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"08/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"13/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"14/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1600,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1100,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,30";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1300,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"20/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1900,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"21/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,30";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2300,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"25/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,80";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1800,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,70";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"27/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1700,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"28/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1600,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1600,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1400,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1600,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272180201_029";"032721802000";"EPAIGNES";"27";"27218";"Épaignes";"513994,020800002";"6912579,7341";"1960";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
