"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S12";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S15";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"212,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"167,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"172,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1420,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2975,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2714,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3857,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2622,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3097,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"223,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4237,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
