"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1466,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"852,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1973,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"747,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1319,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1765,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1843,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1676,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1707,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1785,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1990,23";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"01/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"05/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"8480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"07/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"14/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"22/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"28/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2368,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2907,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,94";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2398,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3310,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2076,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3232,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2243,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3205,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2063,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3178,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2863,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3014,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2135,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2834,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1904,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2777,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2009,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3136,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,17";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1947,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3055,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2181,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3126,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2237,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2937,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2329,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2829,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2668,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,66";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2053,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2998,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2005,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2981,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3449,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
