"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S12";"30/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S12";"31/05/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S15";"05/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S15";"19/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S15";"30/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"279,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"390,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275020101_029";"032750201000";"RUGLES";"27";"27502";"Rugles";"531860,420599997";"6860900,0884";"4083";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
