"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11245,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1296,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"355,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"209,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"376,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"405,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"147,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"434,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,72";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"387,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"408,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,04";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"359,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"350,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"377,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,87";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"343,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"413,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"344,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"351,39";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280150101_029";"032801501000";"AUNEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608565,766199999";"6819538,8688";"5330";"";"S6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11245,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280240101_029";"032802401000";"BARJOUVILLE";"28";"28024";"Barjouville";"587934,304300003";"6813740,1575";"2200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
