"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A6";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"A6";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2391,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"S14";"01/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"280960101_029";"032809602000";"LA CHAUSSEE D'IVRY";"28";"28096";"Chaussée-d'Ivry";"588256,086000003";"6865960,1885";"2500";"";"S15";"01/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"By-pass après dégrillage uniquement. Trop-plein du bassin tampon.";"A5";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"Débitmètre électromagnétique  + préleveur réfrigéré";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17242,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281160101_029";"032811601000";"COURVILLE-SUR-EURE";"28";"28116";"Courville-sur-Eure";"570712,266800001";"6817721,2565";"5000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
