"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6577,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2376,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"S11";"31/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2376,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"281910101_029";"032835202000";"HANCHES";"28";"28352";"Saint-Martin-de-Nigelles";"599529,314300001";"6834842,0777";"2700";"";"S6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282010101_029";"032820102000";"JOUY";"28";"28201";"Jouy";"593538,029600002";"6825076,4724";"2700";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
