"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283570201_029";"032835702000";"SAINT PIAT / MEVOISINS";"28";"28249";"Mévoisins";"595669,485600002";"6828925,291";"2500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"12/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"12/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"12/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6740,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283590101_029";"032835901000";"SAINT REMY SUR AVRE";"28";"28359";"Saint-Rémy-sur-Avre";"571515,2302";"6852626,4469";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283610102_029";"032836101000";"SAINT SYMPHORIEN LE CHÂTEAU";"28";"28015";"Auneau-Bleury-Saint-Symphorien";"608128,2755";"6825183,227";"2150";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
