"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S14";"31/05/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"316,22";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29397_029";"036003001000";"AUTEUIL";"60";"60030";"Auteuil";"633890,927000001";"6915737,681";"1500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,80";"46";"g/L";"gramme par litre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"29657_029";"039164802000";"VERT LE GRAND";"91";"91648";"Vert-le-Grand";"653410,191399999";"6829641,3824";"3970";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
