"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1727,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"253,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2783,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2908,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2545,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"787,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2259,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3524,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"358,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3186,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"284,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2581,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1059,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"334,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2972,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"407,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2971,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20540,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,49";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4208,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18740,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,97";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3929,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3951,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19980,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,15";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4025,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4214,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20160,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4144,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19740,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,88";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4319,11";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"17/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"17/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"18/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3076_029";"031453003000";"RANVILLE ";"14";"14530";"Ranville";"462242,887599997";"6909147,2411";"9500";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
