"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"36723,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1914,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1914,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S15";"23/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S15";"23/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S15";"31/05/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S15";"31/05/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3108_029";"035041202000";"PORTBAIL nouvelle";"50";"50412";"Port-Bail-sur-Mer";"359811,950400002";"6925688,0073";"6000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1914,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
