"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31158_029";"030229802000";"ETREUX 2";"02";"02298";"Étreux";"746333,013700001";"6988057,5731";"1710";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"18/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31196_029";"036054002000";"RIVECOURT 2";"60";"60540";"Rivecourt";"679960,463500001";"6916158,5732";"5200";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
