"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,15";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,66";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,33";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"01/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,60";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"07/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"08/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,60";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"13/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,60";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"14/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,60";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"16/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,40";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"18/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,15";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"20/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"21/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,15";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"26/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,66";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,33";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"31/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,31";"243";"%";"pourcentage";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31281_029";"036048902000";"PEROY LES GOMBRIES 2";"60";"60489";"Péroy-les-Gombries";"688283,586800002";"6896563,2365";"1500";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,31";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31283_029";"036034102000";"LAGNY LE SEC 2";"60";"60341";"Lagny-le-Sec";"680092";"6887579";"12500";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
