"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"17/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"17/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"17/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"478,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"22/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"22/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"22/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"380,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"23/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"23/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"23/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"314,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31726_029";"039153302000";"SACLAS";"91";"91533";"Saclas";"635851,565099999";"6807262,6038";"2000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"421,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3176_029";"036128801000";"MONTMERREI";"61";"61288";"Montmerrei";"483097,593800001";"6840887,2085";"450";"";"A6";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"16/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"16/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"16/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"16/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31826_029";"039101702000";"ANGERVILLIERS";"91";"91017";"Angervilliers";"632362,780699998";"6832666,6717";"2000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
