"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"A4";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3319_029";"035042102000";"QUINEVILLE/Lestre";"50";"50421";"Quinéville";"389417,998199999";"6943010,9989";"1350";"";"S11";"24/05/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10,00";"67";"kg";"kilogramme";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"01/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"02/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"03/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"04/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"05/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"06/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"07/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"08/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"09/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"10/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"11/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"12/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"13/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"14/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"15/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"16/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"17/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"18/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"18/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"18/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"19/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"20/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"21/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"22/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"23/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"24/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"25/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"26/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"27/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"28/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"29/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"30/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A2";"31/05/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"03/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"A4";"03/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
