"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"27/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"27/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"27/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"28/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"28/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"28/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"29/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"29/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"29/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"30/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33393_029";"037672302000";"TOTES";"76";"76723";"Vassonville";"562345,199600004";"6956986,936";"4600";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A2";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,21";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,91";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,41";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,81";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"30/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"30/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"31/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"31/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A3";"31/05/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"22731,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/05/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"27";"°C";"degré Celsius";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"4,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33398_029";"036064102000";"TRACY LE MONT 2";"60";"60641";"Tracy-le-Mont";"699796,1624";"6931660,0914";"3500";"";"A4";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
