"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"02/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"02/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6091,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"03/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"03/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,14";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"03/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1560,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"04/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"276,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"04/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,24";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"04/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3102,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"05/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"537,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"05/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,62";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"05/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6239,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"06/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"06/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"06/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1452,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"09/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"376,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"09/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,56";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"09/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4722,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"10/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"532,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4256,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"11/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"11/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"11/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4165,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"12/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"12/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"12/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"643,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"19/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"19/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,54";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"19/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1001,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"24/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"394,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"24/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"24/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4200,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"25/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"223,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"25/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"25/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2185,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"31/05/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"445,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"31/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S4";"31/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5188,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"10/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"10/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"10/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4929,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"15/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37320,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"15/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"15/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23287,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"30/05/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"30/05/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,90";"243";"%";"pourcentage";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S6";"30/05/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11927,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"04/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"27180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"05/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"09/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4320,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"11/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5520,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"17/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"19/05/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1302";"pH";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1313";"DBO5";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2998,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1319";"Azote Kjeldahl";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"470,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1335";"Ammonium";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"42,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1339";"Nitrites";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,99";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1340";"Nitrates";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"11,07";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"170,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3348_029";"031411702000";"CABOURG/Biosep";"14";"14117";"Cabourg";"473307,260799997";"6913263,7293";"70000";"";"S7";"21/05/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"472,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"01/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"01/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"02/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"02/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"03/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"03/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"04/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"04/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"05/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"05/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"06/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"06/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"07/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"07/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"08/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"08/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/05/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/05/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/05/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/05/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"09/05/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"10/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"10/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"11/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"11/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"12/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"12/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"13/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"13/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"14/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"15/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"15/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"16/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"16/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"17/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"17/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"18/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"18/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"19/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"19/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"20/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"20/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"21/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"21/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"22/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"22/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"23/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"23/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"24/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"24/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"25/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"25/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"26/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"26/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"27/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"27/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"28/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"28/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"29/05/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"05";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3349_029";"035048102000";"SAINT GERMAIN SUR AY/Nouvelle";"50";"50481";"Saint-Germain-sur-Ay";"363274,6351";"6913036,0408";"4000";"";"A3";"29/05/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
